Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.04
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.39
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.69
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.43
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.61
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.38
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.57
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.59
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.7
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.4
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.55
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
213878,Charter Walk,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.68
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.37
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.86
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
213878,Charter Walk,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
