Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.46
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.56
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.52
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.01
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.06
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.3
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.33
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.53
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.91
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,20.1
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.8
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,20.4
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.95
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.49
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.97
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.55
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.11
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
213878,Charter Walk,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.11
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.51
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.42
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
213878,Charter Walk,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.78
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.88
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
