Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,20.6
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.42
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.33
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.96
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,21.0
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.97
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
213878,Charter Walk,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.62
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
213878,Charter Walk,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.23
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.09
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.37
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.7
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.05
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
213878,Charter Walk,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.71
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.33
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.86
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.12
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
213878,Charter Walk,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.96
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.28
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.5
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.44
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.58
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
213878,Charter Walk,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.18
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.49
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.75
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
213878,Charter Walk,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.39
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.75
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.02
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
213878,Charter Walk,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-15.49
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.3
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.17
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.49
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.39
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
213878,Charter Walk,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.51
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
