Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.43
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.61
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.19
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
213878,Charter Walk,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.27
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.42
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.33
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.47
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
213878,Charter Walk,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.72
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.72
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.1
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.46
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
213878,Charter Walk,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.37
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.03
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.46
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.12
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
213878,Charter Walk,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.27
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.72
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.54
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.44
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.92
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.85
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.17
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.3
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.25
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.53
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.33
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.58
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
