Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.99
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
213878,Charter Walk,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.15
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.17
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.43
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.21
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
213878,Charter Walk,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-15.04
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.65
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-10.0
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,32.7
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.21
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
213878,Charter Walk,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,32.8
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.76
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.42
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
