Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,31.9
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.86
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.15
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
