Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.28
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.89
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.2
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.94
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.39
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
