Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.49
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,20.1
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.7
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.46
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.88
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.5
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.7
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.25
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
