Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.76
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,16.7
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.72
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,16.2
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,16.0
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.89
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,16.0
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.12
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,15.8
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.79
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.51
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,15.3
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.83
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,15.2
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.96
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,15.0
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
213878,Charter Walk,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,14.9
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.63
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.87
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,14.8
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.09
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.3
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,14.6
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.33
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
