Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,14.5
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,14.5
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,14.5
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.27
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.21
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.43
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,14.4
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,14.4
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.47
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.09
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.55
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,14.4
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.65
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
213878,Charter Walk,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,14.3
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.51
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,14.3
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,14.3
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.49
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,14.4
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.91
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.21
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,14.6
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.45
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,14.7
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
