Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.26
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.89
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,14.8
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,14.9
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.83
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,15.1
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.0
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,15.2
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,15.4
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.06
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.1
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,15.5
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,15.5
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,15.6
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.64
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,15.8
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.79
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,15.9
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,15.9
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.2
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
