Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,16.0
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.31
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,16.2
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.59
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,16.2
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.25
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.81
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,6.8
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.16
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.82
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,16.7
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,17.2
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.27
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,17.4
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.59
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
