Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.95
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
213878,Charter Walk,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.47
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.93
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.46
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.46
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
