Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.99
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.97
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.34
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.62
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.33
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.13
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.85
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
213878,Charter Walk,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.59
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.57
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.39
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.74
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.3
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.36
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.3
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.47
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.01
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
213878,Charter Walk,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.89
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.0
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.06
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.17
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.5
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.92
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.73
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
