Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.23
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.14
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.84
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,20.0
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.65
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.34
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
213878,Charter Walk,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.5
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.81
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.63
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.99
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.09
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.39
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,20.6
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.38
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.36
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.6
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
213878,Charter Walk,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.11
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.46
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
213878,Charter Walk,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
213878,Charter Walk,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.35
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.02
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.42
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.31
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.12
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.22
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.23
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.18
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
