Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
213878,Charter Walk,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.19
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.23
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
213878,Charter Walk,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.7
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.96
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.54
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.79
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
213878,Charter Walk,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.32
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
213878,Charter Walk,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.21
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
213878,Charter Walk,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.12
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.16
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
213878,Charter Walk,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.43
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.09
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.9
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.29
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.41
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.68
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
