Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.13
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.2
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.99
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.65
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.86
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,29.7
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.86
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.65
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.63
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.69
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.77
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
213878,Charter Walk,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.9
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.73
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.69
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.37
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.28
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.98
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.4
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.87
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.43
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.26
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.75
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.57
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.41
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.54
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
