Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.04
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.87
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.18
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.65
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.45
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.68
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.79
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.88
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.99
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
