Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.65
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.16
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
213878,Charter Walk,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.24
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
213878,Charter Walk,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.21
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.82
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,20.6
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.34
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
