Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.4
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,18.4
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.42
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.13
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.51
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.03
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.9
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.14
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,17.7
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,17.3
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,17.2
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
213878,Charter Walk,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.82
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,17.0
