Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.16
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.37
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
213878,Charter Walk,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.69
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.44
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.9
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.92
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,16.8
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.65
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,16.7
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.92
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.78
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.77
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.16
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.18
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.49
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
