Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.6
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.49
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,16.2
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.61
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.86
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,16.0
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.99
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.54
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,16.2
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.52
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.3
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.0
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.06
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.76
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.39
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.94
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
