Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.42
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.83
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,16.7
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.01
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,16.8
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.16
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,6.0
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.58
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.3
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.47
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.1
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.7
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.18
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
