Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.27
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,17.2
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.42
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.14
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.17
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.67
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.81
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.68
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.73
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
