Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.0
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.27
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,18.4
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.68
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.03
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.18
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
