Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,19.2
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.52
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,20.0
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.42
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.39
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.13
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.6
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,20.9
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
