Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.0
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.84
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.2
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
213878,Charter Walk,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.56
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.86
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.6
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
213878,Charter Walk,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.61
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.83
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.37
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
213878,Charter Walk,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.44
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
213878,Charter Walk,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.66
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.0
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
213878,Charter Walk,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.93
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.04
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
213878,Charter Walk,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.37
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.07
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.63
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.44
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
213878,Charter Walk,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.19
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.89
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.79
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
213878,Charter Walk,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.75
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.59
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.98
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.06
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.74
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
213878,Charter Walk,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.44
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.74
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.92
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.05
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.45
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.06
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.77
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
213878,Charter Walk,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
