Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.45
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.6
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.02
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
213878,Charter Walk,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.29
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
213878,Charter Walk,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.0
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.55
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.11
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.11
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.95
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-13.56
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.81
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.52
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.39
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
213878,Charter Walk,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.28
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.41
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.87
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.4
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
213878,Charter Walk,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.66
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.17
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.81
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.88
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.56
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.41
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.22
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.15
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.5
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.19
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,29.7
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
