Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
213878,Charter Walk,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.97
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.88
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
213878,Charter Walk,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.34
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,31.9
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
213878,Charter Walk,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.5
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.65
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
213878,Charter Walk,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.74
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.23
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,32.8
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.55
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,19.52
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.74
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.89
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.71
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.56
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
