Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
213878,Charter Walk,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
213878,Charter Walk,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.58
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.88
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,32.7
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.52
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.53
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.67
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,32.3
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.57
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.65
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.28
