Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.35
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.66
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.42
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.09
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.36
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.43
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
