Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.25
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.64
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.13
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.94
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,20.4
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.61
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,20.0
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
