Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,19.2
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.79
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.48
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.31
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.7
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.39
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.07
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,17.7
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.1
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.61
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
213878,Charter Walk,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,17.3
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.31
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,17.2
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.26
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.21
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.38
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,16.8
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,16.7
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
