Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.7
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.41
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.39
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.32
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.51
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,16.2
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,16.2
