Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.68
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.57
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,16.7
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,16.7
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
