Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,17.2
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,17.4
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,17.7
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
