Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,18.4
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.79
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
