Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,19.8
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,20.1
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.57
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.39
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.05
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.41
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.4
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.21
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,20.6
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
213878,Charter Walk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.69
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.47
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.95
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.73
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.61
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,20.9
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.5
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
213878,Charter Walk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.65
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.62
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.5
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
