Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
213878,Charter Walk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.45
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
213878,Charter Walk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.6
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.14
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
213878,Charter Walk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.47
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.86
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.22
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
213878,Charter Walk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.89
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.48
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.93
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
213878,Charter Walk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.09
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.45
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.12
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.07
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.12
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
213878,Charter Walk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.02
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.03
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,22.7
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
213878,Charter Walk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.69
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.15
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.91
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.47
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
213878,Charter Walk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.26
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.28
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.82
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
213878,Charter Walk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-13.1
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.13
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.83
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.32
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
213878,Charter Walk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.8
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
213878,Charter Walk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.29
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
