Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.69
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.52
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
213878,Charter Walk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
213878,Charter Walk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
213878,Charter Walk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.46
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.63
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
213878,Charter Walk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.01
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
213878,Charter Walk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.27
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
