Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.25
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.76
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.93
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.79
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.99
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.08
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,23.51
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.8
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-12.44
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.2
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.91
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.95
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.58
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,32.8
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.55
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
213878,Charter Walk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.55
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.41
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,32.8
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.88
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
213878,Charter Walk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.87
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.91
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.26
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.85
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.3
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.41
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.92
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.26
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.6
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.8
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
