Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.1
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.46
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.9
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.7
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.5
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,33.2
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.2
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.48
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.8
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
