Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.3
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.44
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.0
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.67
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.35
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.51
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.82
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.1
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.09
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.44
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
