Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.41
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.43
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.16
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.83
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.13
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.71
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.13
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.32
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
