Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.16
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,20.9
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.55
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.51
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.26
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.51
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
