Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.15
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
213878,Charter Walk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.62
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.66
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,18.4
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
213878,Charter Walk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.36
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.19
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
