Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.03
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.42
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,18.4
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.48
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
213878,Charter Walk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
