Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.68
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
213878,Charter Walk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.53
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.62
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.67
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.13
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
