Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.48
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.73
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,18.4
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.86
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.82
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.42
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.69
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.24
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.41
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
