Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.57
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,19.8
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.73
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.6
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,20.0
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.2
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.39
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.17
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,20.9
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.96
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.2
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.01
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
