Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.33
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
213878,Charter Walk,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.16
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.3
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.31
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.89
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.62
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
213878,Charter Walk,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.32
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.78
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.62
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.91
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.0
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.43
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
