Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.17
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.67
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.76
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.61
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
213878,Charter Walk,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.86
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.38
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.23
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
213878,Charter Walk,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
213878,Charter Walk,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.53
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.7
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.89
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.8
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.46
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.71
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.72
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.54
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.5
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
213878,Charter Walk,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.63
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
