Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.92
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,31.9
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.42
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.95
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.87
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.54
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
