Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.79
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.5
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.94
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.0
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.72
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.54
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.67
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.8
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
