Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.68
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.89
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.39
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
