Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.88
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,20.9
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.48
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.23
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.45
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.61
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.4
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.58
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
213878,Charter Walk,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,17.4
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
