Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,16.0
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,16.0
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.62
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.38
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
213878,Charter Walk,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,16.2
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.34
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.91
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.74
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
