Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,16.7
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,16.8
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.88
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,17.2
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,17.4
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
