Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.62
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.54
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,18.4
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
