Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.06
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.24
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,0.11
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.94
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.0
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.71
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.5
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.9
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.27
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.15
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.07
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.73
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
