Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.79
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.67
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.36
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.27
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.57
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.31
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.8
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.82
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.94
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.11
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.79
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,19.2
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.4
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.28
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.06
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
213878,Charter Walk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.16
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.12
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
213878,Charter Walk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.61
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.95
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.74
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.25
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,19.8
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
213878,Charter Walk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.33
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,20.0
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
