Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.93
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.33
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.64
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.31
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.17
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.38
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.13
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.75
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.48
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,20.4
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.48
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
213878,Charter Walk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.92
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.13
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.13
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.59
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
213878,Charter Walk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.43
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.85
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,20.9
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.19
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.28
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.69
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.16
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.36
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
213878,Charter Walk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.37
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.67
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.96
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
213878,Charter Walk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.05
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.79
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.99
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
213878,Charter Walk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-15.12
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.84
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.89
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
213878,Charter Walk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.47
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.73
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.25
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.72
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
