Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.42
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.12
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.96
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.61
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-13.75
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-9.33
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.78
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
213878,Charter Walk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.33
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.79
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
213878,Charter Walk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.23
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.86
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.8
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.08
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.7
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
213878,Charter Walk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.04
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
213878,Charter Walk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.86
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.07
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.7
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.95
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.68
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.58
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
213878,Charter Walk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
