Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.97
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.28
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.57
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.23
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.6
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.99
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
213878,Charter Walk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.23
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.66
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.85
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.2
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.18
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.69
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.96
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.41
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.98
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.97
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.08
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.43
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
